Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,14.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,21.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,15.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,26.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,19.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,9.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,21.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,22.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,N Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,15.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,13.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
