Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,16.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,20.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,14.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,19.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,18.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,16.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,11.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,13.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,15.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,16.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,15.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,13.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,15.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,13.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
