Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,11.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,12.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,12.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,9.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,10.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,9.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,7.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,11.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,12.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,13.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,9.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
