Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,13.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,13.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,9.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,10.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,10.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,8.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,14.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,8.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
