Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,11.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,13.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,11.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,9.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,13.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,14.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.67
