Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,10.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,10.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,10.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,9.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,9.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,9.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,10.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
