Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,10.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,11.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,13.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,10.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,10.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,11.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,10.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,10.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,11.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
