Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,15.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,13.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,12.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,12.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,11.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,9.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,11.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,11.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,11.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,11.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,11.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,12.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,11.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,N Current (RMS),A,6.4
