Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,10.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,13.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,11.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,13.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,10.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,14.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
