Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,26.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,14.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,14.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,12.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,13.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,12.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
