Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,13.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,11.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,14.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,9.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,9.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,10.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,8.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
