Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
