Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,9.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,14.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
