Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,14.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,12.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,10.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
