Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,9.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
