Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,10.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,10.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,9.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,10.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,10.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,10.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,9.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,10.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
