Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,11.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,10.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,10.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,10.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,9.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,11.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,9.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,11.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,10.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,12.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,10.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,13.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,24.0
