Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,11.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,11.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,12.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,11.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,14.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,14.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,13.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,12.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,13.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,14.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
