Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,12.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,9.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,13.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,13.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,9.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,13.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,13.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,12.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,16.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,13.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,18.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,12.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,11.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,12.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,11.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,12.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
