Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,12.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,15.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,11.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,10.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,12.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,16.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,14.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,12.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,13.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,15.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,10.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,14.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,17.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,13.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,15.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,17.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
