Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,19.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,11.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,17.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,10.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,23.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,19.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,8.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,15.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,N Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,19.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,10.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,18.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,16.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,15.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,13.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
