Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,11.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,10.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,12.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,12.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,18.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,13.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,18.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,12.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,13.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,12.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,10.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
