Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,17.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,11.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,10.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,11.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,12.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,11.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,11.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,11.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,13.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,12.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
