Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,12.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,12.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,13.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,11.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,14.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
