Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,10.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,N Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,15.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,9.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,11.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,18.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,14.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,14.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
