Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,9.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,12.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,N Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,11.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,10.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,11.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,N Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,12.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,10.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,N Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
