Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,13.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,10.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,11.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,10.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,12.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,10.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,10.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,10.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,10.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,13.19
