Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,11.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,N Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,13.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,11.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,17.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,9.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,19.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,9.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,10.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,13.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
