Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,13.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,10.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,16.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,9.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,13.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,15.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,11.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,11.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,11.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,13.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,12.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,15.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
