Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,10.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,18.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,10.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,13.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,9.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,9.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,10.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,13.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,11.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,12.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
