Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,9.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,9.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,9.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
