Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,8.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,8.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,8.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
