Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,9.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,12.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
