Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,5.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,10.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,11.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,12.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,10.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,10.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
