Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,9.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,8.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,8.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.6
