Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,10.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,11.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,8.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,9.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,9.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,10.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,11.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
