Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,9.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,11.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,10.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,11.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,11.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,10.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,12.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,7.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,16.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
