Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,13.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,13.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,13.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,13.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,8.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,14.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,15.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,14.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,14.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,14.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
