Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,16.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,13.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,15.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,16.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,N Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,26.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,8.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,14.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,18.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,11.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,16.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,11.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,14.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,10.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,14.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,14.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,12.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
