Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,13.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,14.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,14.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,16.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,14.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,18.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,10.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,20.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,14.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,14.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,10.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,23.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,16.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,12.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,11.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.44
