Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,26.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,16.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,18.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,N Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,23.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,18.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,13.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
