Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,15.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,10.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,17.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,13.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,20.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,10.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,N Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,19.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,9.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,14.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,17.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,10.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,14.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,11.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
