Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,13.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,11.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,N Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,12.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,9.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,14.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,N Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,15.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,12.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.79
