Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,12.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,14.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,11.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,N Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,13.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,9.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,11.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
