Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,10.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,9.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,10.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,10.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,9.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,10.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
