Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,10.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,11.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,N Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,12.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,12.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
