Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,10.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,12.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,N Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,11.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,12.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,9.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,11.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,9.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
