Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,12.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,10.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,9.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,9.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,10.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,N Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,14.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,13.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,N Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,19.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,11.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,11.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
