Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,11.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,9.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,13.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,14.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,10.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,10.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,10.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
