Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,11.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,12.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,9.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,9.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,10.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,12.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,11.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,11.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
