Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,10.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,8.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,16.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,11.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,10.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,11.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,12.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
