Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,9.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,9.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
