Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,7.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,4.72
