Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,9.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,9.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,9.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,9.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
