Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,9.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,9.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,10.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-16 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.24
