Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,9.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,10.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,10.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,9.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,10.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,9.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,8.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,12.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,11.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,10.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
