Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,10.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,11.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,12.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,11.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,13.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,12.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,12.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,13.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,12.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,12.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,9.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,12.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,13.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,N Current (RMS),A,6.4
