Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,10.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,15.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,12.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,9.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,13.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,9.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,15.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,20.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,9.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,20.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,21.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,16.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
