Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,7.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,14.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,13.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,11.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,10.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,9.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,13.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,13.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,11.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,16.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,12.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,11.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,N Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,16.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,12.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,15.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,12.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,11.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
