Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,16.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,11.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,11.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,N Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,25.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,9.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,11.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,50.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,17.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,11.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,17.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,12.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,11.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,14.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,N Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,18.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,20.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,18.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,N Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
