Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,18.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,14.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,15.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,10.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,22.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,9.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,11.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,9.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,7.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,12.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,N Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
