Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,20.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,14.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,18.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,17.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,15.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,10.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,15.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,N Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,13.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,N Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,15.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,11.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
