Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,10.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,9.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,11.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,12.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,13.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,12.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,11.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
