Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
